Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
