Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
