Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
