Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
