Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
