Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
