Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
