Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
