Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
