Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
