Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
