Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
