Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
