Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
