Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
