Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
