Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,28.0
