Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
