Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
