Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
