Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.95
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
