Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
