Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
