Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
