Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
