Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
