Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
