Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
