Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
