Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
