Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
