Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
