Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
