Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
