Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
