Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
