Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
