Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
