Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
