Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
