Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
