Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
