Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,27.5
