Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
