Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
