Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
