Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
