Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
