Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,transformer,,Temperature,C,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
