Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
