Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
