Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
