Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
