Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
