Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
