Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
