Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
