Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
