Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
