Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
