Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
