Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
