Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
