Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
